Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.35
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.21
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.1
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.3
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,19.7
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.73
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
535274,Larkfield,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.29
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,16.46
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,31.74
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,32.48
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,75.1
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.4
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.4
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.85
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.82
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
535274,Larkfield,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.93
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,61.09
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.95
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
535274,Larkfield,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,13.75
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,19.8
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,36.46
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,36.84
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,94.0
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,150.8
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,152.6
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
535274,Larkfield,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,60.55
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.46
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
535274,Larkfield,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,13.18
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,20.75
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,52.9
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,38.66
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,36.76
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.64
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,86.0
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,159.7
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,152.1
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
535274,Larkfield,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.37
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,61.25
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.09
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
535274,Larkfield,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,14.46
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,19.79
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,39.33
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,37.49
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,88.8
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,162.9
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,155.7
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.71
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,62.8
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.95
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
535274,Larkfield,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,15.96
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,18.39
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,39.56
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,40.73
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.84
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,92.0
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,163.9
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,169.1
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
535274,Larkfield,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.47
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,65.99
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.56
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
535274,Larkfield,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.63
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,15.5
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,40.92
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,36.38
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,95.0
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,170.1
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,151.4
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
535274,Larkfield,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,55.26
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,60.23
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.05
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
535274,Larkfield,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,13.21
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,14.64
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,39.11
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,40.21
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.17
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,93.5
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,162.2
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,166.8
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.14
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,63.41
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
535274,Larkfield,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,14.05
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,15.11
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,39.89
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,40.6
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,101.8
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,165.3
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,168.2
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
535274,Larkfield,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
535274,Larkfield,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.5
