Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.55
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,64.95
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.6
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
535274,Larkfield,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,13.22
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.38
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,36.21
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,39.82
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.11
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,88.8
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,150.0
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,164.8
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
535274,Larkfield,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
535274,Larkfield,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,64.36
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
535274,Larkfield,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,14.27
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,14.16
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,34.72
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,40.65
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.22
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,84.7
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.3
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,167.8
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
535274,Larkfield,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
535274,Larkfield,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.78
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,65.17
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.98
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
535274,Larkfield,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,15.01
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.28
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,34.69
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,42.19
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.35
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,88.8
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.2
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,174.1
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
535274,Larkfield,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
535274,Larkfield,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.71
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,67.87
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.35
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
535274,Larkfield,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,13.09
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.68
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,33.07
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,37.04
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.94
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,81.6
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,138.6
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,152.9
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
535274,Larkfield,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
535274,Larkfield,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.95
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.41
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
535274,Larkfield,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,14.07
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.12
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.59
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.5
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
535274,Larkfield,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
535274,Larkfield,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,22.1
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
535274,Larkfield,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.49
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.52
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.68
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
535274,Larkfield,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,22.2
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.6
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
535274,Larkfield,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.5
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,17.24
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
535274,Larkfield,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,22.4
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
535274,Larkfield,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.02
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,16.37
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
535274,Larkfield,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
535274,Larkfield,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,22.5
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
535274,Larkfield,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.9
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
