Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
535274,Larkfield,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
535274,Larkfield,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,22.6
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
535274,Larkfield,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.95
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.87
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.48
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
535274,Larkfield,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
535274,Larkfield,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,22.7
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
535274,Larkfield,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.19
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.8
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
535274,Larkfield,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
535274,Larkfield,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,22.8
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
535274,Larkfield,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.53
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.5
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.79
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
535274,Larkfield,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
535274,Larkfield,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,23.0
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
535274,Larkfield,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.01
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.4
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.11
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
535274,Larkfield,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
535274,Larkfield,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,23.2
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
535274,Larkfield,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.79
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.85
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.02
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
535274,Larkfield,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
535274,Larkfield,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,23.3
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.79
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
535274,Larkfield,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.45
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.85
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.94
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
535274,Larkfield,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
535274,Larkfield,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,23.5
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.61
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.81
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
535274,Larkfield,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.25
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.39
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.77
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.44
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
535274,Larkfield,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
535274,Larkfield,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,23.6
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
535274,Larkfield,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.24
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.86
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.45
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
535274,Larkfield,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
535274,Larkfield,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,23.7
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.51
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.69
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
535274,Larkfield,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.49
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.99
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.29
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
