Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.31
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.02
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.01
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
535274,Larkfield,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
535274,Larkfield,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,23.9
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.56
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
535274,Larkfield,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.88
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.24
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.67
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.25
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.25
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.53
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.18
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
535274,Larkfield,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
535274,Larkfield,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,24.0
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.45
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.29
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
535274,Larkfield,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.82
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.71
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.64
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.73
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.98
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
535274,Larkfield,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
535274,Larkfield,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,24.1
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.69
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
535274,Larkfield,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.42
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.51
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.63
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.39
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.7
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.34
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.54
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.48
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.09
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
535274,Larkfield,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
535274,Larkfield,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,24.2
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.68
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.42
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
535274,Larkfield,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.08
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.39
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.44
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.33
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.44
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.52
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.64
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.68
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.61
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.6
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535274,Larkfield,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
535274,Larkfield,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,24.3
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.82
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.63
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
535274,Larkfield,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.88
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.24
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.69
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.47
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.28
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.16
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.1
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.51
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.6
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
535274,Larkfield,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
535274,Larkfield,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,24.5
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.52
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.82
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
535274,Larkfield,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.62
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.07
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.94
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.14
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.83
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.72
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.89
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.8
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.6
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
535274,Larkfield,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
535274,Larkfield,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,24.7
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.3
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.9
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.29
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
535274,Larkfield,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.36
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.87
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.84
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.41
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.14
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.6
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.99
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.2
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.7
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
535274,Larkfield,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
535274,Larkfield,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,24.8
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.98
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.24
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
535274,Larkfield,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.44
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.6
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.69
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.47
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.69
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.71
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.96
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.3
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.7
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
535274,Larkfield,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
535274,Larkfield,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,24.9
