Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.78
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.76
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
535274,Larkfield,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.52
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.9
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.96
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.36
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.6
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.08
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.26
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.68
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.8
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
535274,Larkfield,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
535274,Larkfield,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,25.1
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.26
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.87
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
535274,Larkfield,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.32
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.85
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.9
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.85
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.48
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.45
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.13
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.3
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.9
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
535274,Larkfield,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
535274,Larkfield,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,25.3
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.49
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.64
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.85
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
535274,Larkfield,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.21
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.72
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.56
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.04
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.41
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.07
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.54
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.08
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.35
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.6
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
535274,Larkfield,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
535274,Larkfield,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,25.5
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.19
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.29
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.38
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
535274,Larkfield,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.55
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.38
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,23.54
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.07
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.37
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.94
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.97
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.42
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.83
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.4
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.7
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
535274,Larkfield,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
535274,Larkfield,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,25.5
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.97
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.03
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
535274,Larkfield,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.67
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.03
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.57
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.85
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.87
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.94
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.87
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.47
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.95
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.4
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.9
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
535274,Larkfield,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
535274,Larkfield,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,25.6
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.2
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.89
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.96
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
535274,Larkfield,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.46
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.57
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.06
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.19
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.7
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.98
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.85
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.13
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.7
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
535274,Larkfield,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
535274,Larkfield,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,25.7
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.06
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.77
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.24
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
535274,Larkfield,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.32
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.71
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.7
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.97
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.28
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.39
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.98
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.5
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
535274,Larkfield,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
535274,Larkfield,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,25.8
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.17
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.62
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.91
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
535274,Larkfield,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.91
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.38
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.6
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.74
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.11
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.3
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.04
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.54
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.29
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.9
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
535274,Larkfield,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
535274,Larkfield,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,25.7
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.06
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.07
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.72
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
535274,Larkfield,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.43
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.15
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.76
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.54
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.27
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.8
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.84
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.91
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.93
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.63
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.54
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
