Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.8
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.66
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
535274,Larkfield,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
535274,Larkfield,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,25.6
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.86
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.78
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.99
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
535274,Larkfield,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.4
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.2
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.33
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.46
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.93
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.86
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.51
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.34
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.32
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.7
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.1
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.05
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
535274,Larkfield,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
535274,Larkfield,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,25.5
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.37
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.66
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.67
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
535274,Larkfield,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.76
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,23.22
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.76
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.77
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.85
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.9
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.72
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.31
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.96
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.98
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.0
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
535274,Larkfield,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
535274,Larkfield,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,25.5
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.87
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.31
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.64
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
535274,Larkfield,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.19
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.43
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.71
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.3
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.4
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.46
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.53
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.47
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.44
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.07
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.81
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.84
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.24
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.0
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.8
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535274,Larkfield,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
535274,Larkfield,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,25.5
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.86
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.12
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.41
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
535274,Larkfield,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.54
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.98
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,24.02
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.16
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.26
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.62
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.56
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.32
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.76
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.0
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
535274,Larkfield,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
535274,Larkfield,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,25.5
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.23
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.23
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.07
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
535274,Larkfield,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.66
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.84
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.34
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.05
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.8
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.94
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.6
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.46
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.59
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.92
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.9
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
535274,Larkfield,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
535274,Larkfield,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,25.4
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.45
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.7
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.53
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
535274,Larkfield,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.49
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.85
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.39
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.5
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.53
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.86
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.9
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.93
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.95
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.55
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.7
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.7
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535274,Larkfield,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
535274,Larkfield,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,25.3
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.91
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.52
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.89
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
535274,Larkfield,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.38
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.07
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,26.13
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,51.7
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.11
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.2
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.92
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.63
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.59
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.48
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.62
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.3
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.4
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
535274,Larkfield,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
535274,Larkfield,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,25.1
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.49
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.6
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.92
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
535274,Larkfield,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.78
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.07
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,24.38
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.64
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.69
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.66
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.6
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.84
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.3
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.08
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.47
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.3
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.08
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
535274,Larkfield,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
535274,Larkfield,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,24.9
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.01
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.72
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.05
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
535274,Larkfield,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.04
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.49
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,24.45
