Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,26.87
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.3
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.1
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.22
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.78
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.58
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.48
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.2
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
535274,Larkfield,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
535274,Larkfield,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,24.7
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.86
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.31
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.01
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
535274,Larkfield,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.76
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,23.73
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,25.44
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,56.3
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.29
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.27
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.59
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.27
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.16
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.4
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
535274,Larkfield,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
535274,Larkfield,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,24.4
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.21
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.46
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.53
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
535274,Larkfield,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.2
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.82
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,29.78
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,26.3
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,58.3
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.5
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.41
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.2
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.19
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.92
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
535274,Larkfield,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
535274,Larkfield,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,24.2
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.93
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.24
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.62
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
535274,Larkfield,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.66
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.53
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.18
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,24.5
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.05
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.39
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.39
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
535274,Larkfield,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
535274,Larkfield,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,24.1
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.75
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.49
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.42
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
535274,Larkfield,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.6
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,22.53
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,23.71
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.91
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.48
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.06
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
535274,Larkfield,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
535274,Larkfield,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,23.9
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.27
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.08
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.85
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
535274,Larkfield,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.47
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,27.83
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,23.03
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.2
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.47
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.41
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
535274,Larkfield,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
535274,Larkfield,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,23.8
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.28
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.47
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.22
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
535274,Larkfield,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.74
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,22.04
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,22.05
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.18
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.73
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.03
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
535274,Larkfield,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
535274,Larkfield,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,23.6
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.64
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.32
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.62
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
535274,Larkfield,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.35
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,24.19
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,20.83
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.65
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.07
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.67
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
535274,Larkfield,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
535274,Larkfield,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,23.5
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.11
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.95
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.79
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
535274,Larkfield,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.8
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,21.43
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.68
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.47
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.56
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
