Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
535274,Larkfield,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
535274,Larkfield,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,23.5
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.05
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.87
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.73
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
535274,Larkfield,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.44
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,24.69
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,18.5
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.9
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.74
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535274,Larkfield,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
535274,Larkfield,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,23.6
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.39
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.53
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.52
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
535274,Larkfield,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.3
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.25
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,23.84
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,20.52
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.72
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535274,Larkfield,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
535274,Larkfield,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,23.6
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.69
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.45
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.86
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
535274,Larkfield,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.51
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.64
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,24.39
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,21.41
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.23
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
535274,Larkfield,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
535274,Larkfield,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,23.7
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
535274,Larkfield,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.09
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,16.97
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,26.67
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,21.68
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.1
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.24
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.58
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
535274,Larkfield,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
535274,Larkfield,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,23.8
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.1
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.41
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.32
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
535274,Larkfield,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.02
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,15.54
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,23.54
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,22.22
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.18
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.66
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.11
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
535274,Larkfield,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
535274,Larkfield,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,23.8
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.54
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.84
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
535274,Larkfield,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.72
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.27
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,18.71
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,25.22
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,22.28
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.31
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
535274,Larkfield,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
535274,Larkfield,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,23.8
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.32
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.83
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
535274,Larkfield,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.95
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.02
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,19.95
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,33.13
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,25.71
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,141.4
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.39
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.5
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
535274,Larkfield,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
535274,Larkfield,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,23.9
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.26
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.38
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.7
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
535274,Larkfield,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.59
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,17.57
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,33.09
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,23.38
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,57.6
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,140.9
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.3
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.81
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
535274,Larkfield,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
535274,Larkfield,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,23.8
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.91
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.61
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.81
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
535274,Larkfield,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.63
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.8
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,16.09
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,36.59
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,24.91
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,75.0
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,153.8
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.14
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.21
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.19
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
