Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
535274,Larkfield,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
535274,Larkfield,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,23.8
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.3
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.57
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.61
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
535274,Larkfield,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.1
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,16.37
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,33.63
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,22.93
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,67.4
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,142.2
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.49
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.76
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
535274,Larkfield,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
535274,Larkfield,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,23.7
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.27
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.55
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.17
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
535274,Larkfield,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,19.0
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,35.52
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,26.04
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,64.7
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,152.2
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.34
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.49
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.26
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.58
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
535274,Larkfield,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
535274,Larkfield,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,23.5
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.27
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.38
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.63
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
535274,Larkfield,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.61
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.07
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.06
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,20.71
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,32.27
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,27.03
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.0
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,138.1
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.61
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.58
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
535274,Larkfield,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
535274,Larkfield,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,23.4
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.85
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.94
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.45
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
535274,Larkfield,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.97
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.2
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,17.18
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,31.06
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,26.83
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,131.9
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.37
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
535274,Larkfield,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
535274,Larkfield,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,23.2
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.21
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,77.61
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.73
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
535274,Larkfield,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.76
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,17.68
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,34.13
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,26.39
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,62.1
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,145.0
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.75
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.14
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.93
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.52
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.73
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
535274,Larkfield,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
535274,Larkfield,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,23.0
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,61.67
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.02
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.01
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
535274,Larkfield,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.41
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.53
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.71
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,25.45
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,23.97
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.4
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.29
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.77
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.11
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
535274,Larkfield,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
535274,Larkfield,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,22.9
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.79
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.49
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.19
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
535274,Larkfield,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.79
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.25
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,18.76
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,25.48
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,25.13
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
535274,Larkfield,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
535274,Larkfield,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,22.6
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.21
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.52
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.14
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
535274,Larkfield,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.93
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,17.98
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,25.29
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,25.06
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.62
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.57
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
535274,Larkfield,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
535274,Larkfield,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,22.6
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.93
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.95
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.02
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
535274,Larkfield,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
