Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,18.93
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,21.91
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,26.02
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.58
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.21
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
535274,Larkfield,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
535274,Larkfield,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,22.5
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.3
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.56
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.56
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
535274,Larkfield,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.42
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.47
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,21.91
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,26.1
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.22
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.57
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.22
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.4
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
535274,Larkfield,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
535274,Larkfield,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.61
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.32
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
535274,Larkfield,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.34
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.93
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,22.75
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,24.37
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.46
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.75
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.72
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.15
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.9
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.1
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
535274,Larkfield,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
535274,Larkfield,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.14
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.04
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.13
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
535274,Larkfield,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.3
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,22.16
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,22.28
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.62
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.67
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.25
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535274,Larkfield,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
535274,Larkfield,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.01
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
535274,Larkfield,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,17.27
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,21.77
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.57
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.9
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.47
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.9
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
535274,Larkfield,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
535274,Larkfield,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.71
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.55
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
535274,Larkfield,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.09
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,18.43
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,24.55
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,23.94
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.8
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.15
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.23
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.47
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.57
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.7
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
535274,Larkfield,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
535274,Larkfield,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.66
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.28
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
535274,Larkfield,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.09
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.31
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.8
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,20.47
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,30.22
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,26.84
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,130.1
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.68
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.47
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.31
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.67
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
535274,Larkfield,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
535274,Larkfield,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.45
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.07
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.18
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
535274,Larkfield,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.06
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,16.75
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,25.73
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,26.38
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.4
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.36
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535274,Larkfield,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
535274,Larkfield,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,22.2
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.35
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.46
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.74
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
535274,Larkfield,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.37
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,17.8
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,25.05
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,24.05
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.1
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.36
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.9
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.06
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
