Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
535274,Larkfield,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
535274,Larkfield,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,22.2
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.11
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.15
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.39
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
535274,Larkfield,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.95
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,19.31
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,29.93
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,25.43
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,128.0
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.81
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.41
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.46
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
535274,Larkfield,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
535274,Larkfield,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,22.1
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.6
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.89
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.27
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
535274,Larkfield,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.32
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,20.09
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,22.58
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,27.06
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.3
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.42
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.26
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
535274,Larkfield,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
535274,Larkfield,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,22.1
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.8
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.65
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
535274,Larkfield,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,19.02
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,20.3
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,26.1
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.29
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.65
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
535274,Larkfield,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
535274,Larkfield,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.47
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.62
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.07
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
535274,Larkfield,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,19.54
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,25.47
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,26.41
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.09
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
535274,Larkfield,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
535274,Larkfield,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.01
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.45
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
535274,Larkfield,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.83
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.23
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,19.32
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,25.55
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,24.27
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.9
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.29
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.35
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.75
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
535274,Larkfield,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
535274,Larkfield,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.04
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.48
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.71
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
535274,Larkfield,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,19.12
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,21.08
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,21.8
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.59
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
535274,Larkfield,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
535274,Larkfield,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,21.9
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.95
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.64
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.47
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
535274,Larkfield,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,19.14
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,21.43
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,21.28
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.14
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.2
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
535274,Larkfield,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
535274,Larkfield,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,21.9
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.46
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.27
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.26
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
535274,Larkfield,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.66
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.5
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,23.46
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,22.57
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,22.36
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.9
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.3
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.73
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.55
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.09
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
535274,Larkfield,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
535274,Larkfield,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,21.9
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.54
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.35
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.16
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
535274,Larkfield,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,22.9
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,21.18
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,21.06
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.7
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.99
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.36
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.31
