Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.34
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
535274,Larkfield,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
535274,Larkfield,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,21.8
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.48
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.95
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.33
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
535274,Larkfield,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.73
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,22.21
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,20.58
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,23.49
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.17
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.98
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.71
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
535274,Larkfield,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
535274,Larkfield,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,21.7
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.3
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.32
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
535274,Larkfield,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.51
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.18
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,19.84
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,21.15
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.2
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.96
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.1
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
535274,Larkfield,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
535274,Larkfield,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,21.7
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.99
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.36
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.7
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
535274,Larkfield,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.87
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.29
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.22
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,20.72
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,23.86
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,22.25
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.73
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.98
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.21
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.5
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
535274,Larkfield,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
535274,Larkfield,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,21.6
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.06
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.21
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.2
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
535274,Larkfield,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,21.44
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,22.23
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,22.68
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.63
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.67
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.71
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
535274,Larkfield,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
535274,Larkfield,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,21.6
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.05
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.27
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.68
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
535274,Larkfield,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,19.19
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.58
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,19.12
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.32
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.86
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.14
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
535274,Larkfield,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
535274,Larkfield,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,21.5
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.21
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.31
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.03
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
535274,Larkfield,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,19.5
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,23.54
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,21.56
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.88
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.77
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535274,Larkfield,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
535274,Larkfield,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,21.4
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.09
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.04
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.14
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
535274,Larkfield,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,19.19
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,22.82
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,22.84
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.48
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.09
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
535274,Larkfield,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
535274,Larkfield,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,21.4
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.04
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.5
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
535274,Larkfield,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,17.22
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,22.95
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,22.93
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.42
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.86
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
535274,Larkfield,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
535274,Larkfield,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,21.4
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.34
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.83
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
535274,Larkfield,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
