Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.4
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,20.43
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,23.11
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.76
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.59
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.61
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.35
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
535274,Larkfield,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
535274,Larkfield,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,21.5
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.11
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.16
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.67
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
535274,Larkfield,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.65
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,20.55
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,23.83
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.14
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.45
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535274,Larkfield,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
535274,Larkfield,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,21.5
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.76
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.07
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
535274,Larkfield,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.91
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,22.12
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,25.2
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.84
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.93
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.77
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535274,Larkfield,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
535274,Larkfield,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,21.5
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.62
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.33
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.73
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
535274,Larkfield,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,17.02
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.18
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,23.63
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.83
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.47
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.54
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.31
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
535274,Larkfield,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
535274,Larkfield,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,21.5
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.53
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.87
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.17
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
535274,Larkfield,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.24
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,19.56
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,26.15
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.07
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.55
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.13
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
535274,Larkfield,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
535274,Larkfield,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,21.4
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.11
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.42
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.76
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
535274,Larkfield,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.09
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,24.53
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,25.31
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.62
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.7
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.17
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
535274,Larkfield,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
535274,Larkfield,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.95
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.89
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
535274,Larkfield,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.43
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,22.4
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,23.74
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.14
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.33
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
535274,Larkfield,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
535274,Larkfield,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.3
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.8
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,66.02
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
535274,Larkfield,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.72
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.41
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,23.02
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.55
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.47
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.78
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.34
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
535274,Larkfield,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
535274,Larkfield,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,21.0
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.32
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.63
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.32
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
535274,Larkfield,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.67
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,19.78
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,26.7
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.54
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.41
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.86
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
