Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
535274,Larkfield,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
535274,Larkfield,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.71
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.18
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,81.84
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
535274,Larkfield,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,14.16
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,18.2
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,24.45
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.84
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.8
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.19
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
535274,Larkfield,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
535274,Larkfield,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,20.6
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.67
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.25
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,77.02
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
535274,Larkfield,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.81
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,23.61
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,24.2
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.73
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.5
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.92
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.6
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
535274,Larkfield,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
535274,Larkfield,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,20.3
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.79
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,69.4
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,80.46
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
535274,Larkfield,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,20.29
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,27.44
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,26.42
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.5
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.42
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.94
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.31
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.86
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.4
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
535274,Larkfield,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
535274,Larkfield,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,20.0
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,78.74
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,76.02
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
535274,Larkfield,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.19
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,17.87
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,25.83
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,57.1
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.39
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
535274,Larkfield,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
535274,Larkfield,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,58.2
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,63.69
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,76.23
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
535274,Larkfield,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.76
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,18.44
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,26.79
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,57.6
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.8
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.79
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
535274,Larkfield,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
535274,Larkfield,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.75
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.63
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.43
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
535274,Larkfield,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.34
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,24.8
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,61.3
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535274,Larkfield,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
535274,Larkfield,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.55
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
535274,Larkfield,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.11
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,15.67
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,24.03
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.21
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.76
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
535274,Larkfield,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
535274,Larkfield,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,20.0
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.49
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
535274,Larkfield,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.74
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,17.15
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,26.11
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,52.7
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.14
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
535274,Larkfield,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
535274,Larkfield,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,20.0
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.51
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
535274,Larkfield,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.33
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,18.69
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,27.59
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,55.8
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.2
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
