Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
535274,Larkfield,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,20.0
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.8
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.61
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
535274,Larkfield,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,18.83
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,28.17
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,59.6
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.69
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
535274,Larkfield,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,20.1
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.86
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
535274,Larkfield,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.47
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,17.73
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,27.03
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.56
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.89
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
535274,Larkfield,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,20.2
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.64
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.16
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
535274,Larkfield,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.86
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,16.22
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,27.19
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,62.7
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.7
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.31
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.45
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.2
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
535274,Larkfield,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,20.3
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.48
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
535274,Larkfield,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.15
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,17.72
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,27.84
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,59.9
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.11
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.08
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535274,Larkfield,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,20.3
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
535274,Larkfield,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.77
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,16.05
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,25.38
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,56.2
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.54
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
535274,Larkfield,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,20.4
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.52
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
535274,Larkfield,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,15.13
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,17.83
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,27.42
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,46.6
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.9
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.36
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
535274,Larkfield,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
535274,Larkfield,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,20.4
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
535274,Larkfield,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.94
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,14.13
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,24.44
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,56.6
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.3
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.01
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
535274,Larkfield,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,20.5
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.99
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
535274,Larkfield,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.25
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,18.09
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.8
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
535274,Larkfield,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,20.6
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
535274,Larkfield,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
