Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.95
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,17.93
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.05
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.8
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
535274,Larkfield,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,20.6
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
535274,Larkfield,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.62
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,18.68
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.35
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.9
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
535274,Larkfield,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535274,Larkfield,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,20.6
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
535274,Larkfield,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.08
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,18.84
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.5
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.66
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.3
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
535274,Larkfield,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
535274,Larkfield,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,20.7
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
535274,Larkfield,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.19
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,18.89
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.34
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.04
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.8
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
535274,Larkfield,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
535274,Larkfield,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,20.7
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
535274,Larkfield,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.17
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,18.9
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.06
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.51
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.0
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
535274,Larkfield,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.83
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,19.73
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.92
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.12
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.1
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.7
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
535274,Larkfield,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
535274,Larkfield,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
535274,Larkfield,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.83
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,18.38
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,29.67
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.86
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,76.7
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.4
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
535274,Larkfield,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
535274,Larkfield,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.22
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,17.52
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,35.92
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.67
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,86.7
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,148.9
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.2
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
535274,Larkfield,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.86
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.14
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
535274,Larkfield,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.74
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,18.6
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,36.29
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.42
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.8
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.0
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.3
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
