Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,20.9
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.5
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
535274,Larkfield,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,12.15
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,19.76
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,35.75
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.47
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.4
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,148.3
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.5
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
535274,Larkfield,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,20.9
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.76
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.65
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
535274,Larkfield,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.44
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,19.19
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,34.18
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.65
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.09
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.9
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.7
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
535274,Larkfield,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,20.9
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.79
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.75
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
535274,Larkfield,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,12.66
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,18.8
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.24
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.87
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.11
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.9
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.3
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
535274,Larkfield,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535274,Larkfield,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,20.9
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.45
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.47
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,52.9
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
535274,Larkfield,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.93
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,18.79
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,33.71
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.03
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.22
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,140.0
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.9
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
535274,Larkfield,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
535274,Larkfield,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,20.9
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,50.03
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.82
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
535274,Larkfield,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.21
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,18.75
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,45.9
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,37.27
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.74
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.71
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,155.1
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.4
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
535274,Larkfield,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
535274,Larkfield,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,20.9
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.31
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.57
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.33
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
535274,Larkfield,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.6
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,18.24
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,37.49
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.4
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.02
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,156.1
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.6
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
535274,Larkfield,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
535274,Larkfield,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,21.0
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.53
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
535274,Larkfield,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,15.71
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,39.53
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.89
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.62
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,78.0
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,164.6
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.4
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
535274,Larkfield,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,20.9
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.01
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.85
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
535274,Larkfield,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.12
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,19.03
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,45.24
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,34.26
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,98.2
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,188.7
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,143.0
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
535274,Larkfield,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,20.9
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.64
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,58.91
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.07
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
535274,Larkfield,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.87
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,18.47
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,46.86
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,37.41
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.25
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,104.6
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,195.4
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,156.1
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
