Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
535274,Larkfield,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,57.64
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,57.24
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.74
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
535274,Larkfield,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.39
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,19.65
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,47.86
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,42.71
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.02
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,114.6
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,199.6
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,178.1
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
535274,Larkfield,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
535274,Larkfield,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,62.11
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,64.34
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.05
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
535274,Larkfield,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.34
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,18.18
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,46.26
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,36.84
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,106.4
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,193.0
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,153.8
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
535274,Larkfield,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,20.7
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,60.6
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,57.41
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.92
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
535274,Larkfield,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.19
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,15.91
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,45.9
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,38.53
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,107.3
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,192.1
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,161.3
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
535274,Larkfield,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,20.7
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.89
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,60.16
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.83
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
535274,Larkfield,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,14.26
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,42.73
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,38.99
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.23
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,96.0
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,179.2
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,163.3
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
535274,Larkfield,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,20.6
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.62
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,57.31
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.74
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
535274,Larkfield,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.13
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.91
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,41.28
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,41.18
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.9
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,99.0
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,173.2
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,172.6
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
535274,Larkfield,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
535274,Larkfield,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,20.5
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.89
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,65.04
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.74
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
535274,Larkfield,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.54
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.05
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,34.26
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,42.39
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.11
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,82.2
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.6
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,177.3
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.4
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.23
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
535274,Larkfield,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,20.5
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.07
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,64.77
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
535274,Larkfield,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.18
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.66
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,37.79
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,44.98
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.36
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,89.7
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,157.7
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,187.5
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.0
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
535274,Larkfield,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535274,Larkfield,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,20.5
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.65
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,61.85
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.45
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
535274,Larkfield,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.94
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.12
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,37.9
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,45.73
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.16
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,98.1
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,158.6
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,190.8
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
535274,Larkfield,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,20.5
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.06
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,66.08
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
535274,Larkfield,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.24
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.77
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,14.49
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.5
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,39.66
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,84.6
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.2
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,166.1
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.93
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
535274,Larkfield,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
535274,Larkfield,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,20.5
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,63.92
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
535274,Larkfield,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
